Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94595
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98416
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99225
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.55
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,101.62
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,87.88
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95825
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,64.37
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1671
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1704
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05669
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94543
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92605
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97852
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,96.38
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,97.5
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,80.88
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,84.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9505
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95987
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11788
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11461
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.33443
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95428
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94733
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98184
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91797
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97787
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,85.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,108.38
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,108.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98541
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9523
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96973
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06352000000000001
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1259
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17436
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96161
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95483
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8398399999999999
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98489
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95932
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26937
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28145
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30709000000000003
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
