Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99316
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97205
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,94.5
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,94.25
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88354
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93753
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,145.38
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,145.5
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.38
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,113.12
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,113.62
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.38
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97137
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.56
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20525
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30169
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22634
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97259
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98184
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97034
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8638899999999999
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97156
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,104.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,104.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,86.5
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99481
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95843
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94821
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-129.37
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02098
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19783
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05492
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96881
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95929
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88656
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.5
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,90.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,96.75
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,77.12
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98245
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95904
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95792
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,76.31
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,93.06
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.19
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04945
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07875
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2336
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95294
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90961
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97076
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8746299999999999
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97702
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.38
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98523
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96234
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96262
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
