Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.06
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.25
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0454
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08659
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12303
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8998700000000001
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95212
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9212
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95938
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95746
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9566
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-138.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-154.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-169.81
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00798
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06867999999999999
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03236
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94522
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94891
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94714
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95779
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96155
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,105.25
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,105.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94192
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9556
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.94
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.13
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08882000000000001
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16402
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22387
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93765
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96863
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94913
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92291
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95938
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94183
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96326
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,88.07
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15035
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26754
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13069
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95877
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97034
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94363
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98453
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96634
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,117.62
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,118.12
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.75
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
