Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93332
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.94
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18209
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20446
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10457
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96509
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89166
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98563
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99796
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,110.75
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,111.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,106.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,110.75
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.12
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96521
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94638
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98663
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,41.81
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19976
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19356
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23845
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90494
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9689
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8928200000000001
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99207
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,122.62
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,131.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,124.38
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,114.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,119.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95828
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95956
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-89.06
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17278
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25951
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03322
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93106
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88659
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96258
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,138.12
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,138.5
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,138.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98975
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23116
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.45385
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12142
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97366
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88846
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95288
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96014
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.61
