Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,39.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,160.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,161.62
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.38
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.93
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18459
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18801
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09535
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97443
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92636
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81372
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99338
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,127.62
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,128.75
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,128.25
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96967
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99081
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.56
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1331
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11489
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22588000000000005
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97253
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89438
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94415
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92856
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99322
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,101.75
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,116.62
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,102.75
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97119
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98755
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,78.81
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26741
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00975
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05296
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80218
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95923
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88254
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97192
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,90.75
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95169
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96365
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.56
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06788999999999999
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11595
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1219
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95489
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8806700000000001
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86175
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
