Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86416
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99057
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95615
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,96.62
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96222
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.69
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.5
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12389
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18444
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03951
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95627
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8854
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88702
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8576600000000001
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93246
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,91.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.12
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97299
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,51.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.06
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,47.94
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04939
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24642
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07671
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91537
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93536
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90933
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8548600000000001
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97787
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93387
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96289
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96442
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97494
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.06
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16017
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23864
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14434
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97494
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98163
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85254
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.63
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8034600000000001
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87121
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,110.62
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,111.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.88
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94028
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96344
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1277
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14265999999999998
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15947
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
