Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97201
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95795
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91437
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95532
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93945
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93451
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,79.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94446
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97858
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98196
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.31
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18975
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20986
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19567
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94592
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9313
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94614
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86313
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91885
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88684
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95779
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97357
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98697
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,26.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.81
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06685
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05031
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15645
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9667
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85849
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95456
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,31.13
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94031
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81305
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96039
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98715
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.31
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,137.06
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,155.63
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14205
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01521
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10875
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.56
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93616
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65762
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91598
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,21.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8407
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8838799999999999
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96493
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99414
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.63
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1884
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06285
