Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13118
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96167
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92175
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94238
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91525
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97586
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,109.12
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,109.25
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.25
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97385
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9953
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-121.44
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,59.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17055
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01793
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20003
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9331
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80352
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95416
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88479
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88931
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98767
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,118.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,118.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,118.38
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98386
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97177
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.69
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.75
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03658
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05303
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16963
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-66.81
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53094
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.3041
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83954
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93219
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9762
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99017
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-148.62
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,133.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.015880000000000002
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05748
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86166
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8808600000000001
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7780100000000001
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,48.19
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95926
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88229
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.46908
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98166
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,6.0
