Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.69
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-102.06
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17214000000000002
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17122
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07256
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.44
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95361
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8890100000000001
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7846
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.19
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90939
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80505
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.63946
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98572
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96518
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98633
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.94
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-74.62
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16243
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21193
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10307
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95431
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91382
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75808
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-172.81
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90182
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.6144
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.13118
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,65.75
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98596
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97937
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,78.81
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.18
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01363
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16002
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16371
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6098600000000001
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90832
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88077
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7316199999999999
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9714
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.62
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,71.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95758
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98199
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,46.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.06
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0165
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29454
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07225
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82535
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90164
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.13
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8880899999999999
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86441
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8556799999999999
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
