Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,98.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,98.25
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99173
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98138
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.69
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-116.5
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02913
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21868
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09642
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63922
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9595
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7368100000000001
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,66.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8438399999999999
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.67391
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.32811
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95563
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96545
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97455
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,46.94
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,81.56
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,152.69
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0443
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0255
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0388
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-119.56
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-72.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.21474
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.36388
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.24358
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-134.31
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,171.82
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88208
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.36007
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.92456
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97394
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98004
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-140.25
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.19
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.81
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04094
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07902999999999999
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04051
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-66.88
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.25
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.10628
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79089
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5763199999999999
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,172.06
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96881
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74441
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.89374
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.91
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.23
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97858
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19207
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0706
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.07814
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-104.93
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-60.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90939
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55624
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.36031
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-52.19
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,161.81
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97385
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.39989
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.86761
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
