Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.91
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99033
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98047
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,51.19
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.62
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.81
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08592000000000001
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05577000000000002
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01299
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-87.5
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97037
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62026
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.05525
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,118.06
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97086
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80523
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.45629
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.5
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.95
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.7
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.72
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,95.5
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,96.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98471
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95908
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97772
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-88.63
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-172.25
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-119.06
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01207
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06697
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.09789
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-87.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-108.44
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.36385
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4876
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.20018
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,170.25
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87546
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80053
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.91858
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.3
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.56
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.62
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.69
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96152
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97705
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-136.37
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,120.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-118.12
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07945
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.056629999999999986
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.06023
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-103.44
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-112.31
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-104.19
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.1469
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.11780999999999996
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.17635
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-140.81
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,97.38
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8759399999999999
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.51608
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.07902999999999999
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.22
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.36
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.41
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.19
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96161
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97571
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9953
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,54.69
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11696
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08739
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0417
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-149.38
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-121.62
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.64349
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90683
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.3442
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
