Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,141.81
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8845799999999999
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74768
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.60128
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.53
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.58
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,236.77
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,236.84
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99289
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-82.25
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.94
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-173.94
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06763999999999999
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.027510000000000003
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.027180000000000003
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-98.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-150.5
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.0869
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77771
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88479
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,133.44
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93768
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79324
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6705899999999999
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98544
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.81
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,38.69
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.38
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08107
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01387
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01827
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-115.25
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-101.19
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.69
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.21181
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.10393
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56603
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,116.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8959600000000001
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98474
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.50329
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97952
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.19
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.18
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06792000000000001
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04967
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19985
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-123.44
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.25
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.41448
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59667
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89169
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.56
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89126
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91556
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99121
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.69
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03706
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07533
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08244
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
