Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.82
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80935
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8732
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85324
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,27.69
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8555299999999999
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96481
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85116
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.81
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95612
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.81
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.87
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05516
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10881
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14632
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95267
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8056
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91699
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,40.13
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90137
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95904
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7376699999999999
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98068
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-140.44
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.032389999999999995
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08452
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07829
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.13
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94266
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75967
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8922399999999999
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96292
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.12
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98883
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98486
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-71.94
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,58.75
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-141.88
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05559
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15679
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0075200000000000015
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94116
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9357
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86166
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93829
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8488700000000001
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8630700000000001
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94873
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Min),A,28.5
