Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,151.44
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.44
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,52.69
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02333
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07991000000000001
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08913
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.69
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90979
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65667
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8648399999999999
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91159
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98791
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95047
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.84
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,91.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.12
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97748
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97586
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-155.63
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-80.69
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.09578
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10787
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15206
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82635
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68853
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8725
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92975
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99496
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.87
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94903
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9722
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97922
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15599000000000002
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09673
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24364
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.63
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92541
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62875
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96548
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98389
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.55
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.8
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.86
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,87.25
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,144.62
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,149.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.12
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98932
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98868
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.44
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-161.13
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-35.37
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23964
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08962
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20674
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86764
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74148
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93704
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8672799999999999
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.27
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,111.5
