Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,111.75
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,111.62
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98853
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.5
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-77.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,45.5
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20046
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11934000000000004
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20897
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-48.06
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91971
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.54223
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90533
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95828
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8709399999999999
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.08
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.09
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97613
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.94
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.94
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.40545
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14849
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09221
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99506
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7347100000000001
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91534
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8829
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97336
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99878
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,132.12
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,132.38
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,113.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,113.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97568
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96283
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99033
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.56
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07399
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1202
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07536
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92068
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95264
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90375
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97589
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86859
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87149
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98447
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97125
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98157
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.07
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-81.75
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31221
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.006790000000000001
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30593000000000004
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96664
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78488
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98602
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95853
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88489
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90228
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
