Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.58
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,116.62
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,119.62
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.75
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99396
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99426
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99792
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-80.69
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-76.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11412
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15435
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30318
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92691
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90161
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96628
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88818
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86459
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95645
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,95.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,95.62
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,110.25
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,110.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.38
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,140.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,140.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96738
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.25
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-87.81
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12724000000000002
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12752
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08351
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91424
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95047
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8345600000000001
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95383
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87439
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93445
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.73
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,74.5
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95947
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95422
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97955
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-132.44
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17983
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03343
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0204
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97247
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93222
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83114
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8406299999999999
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91992
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94571
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99576
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99231
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-112.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,80.81
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06419
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13976
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08002999999999999
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90521
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85901
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
