Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7998
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94702
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,108.12
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,108.62
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,96.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,98.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,77.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97119
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96384
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98776
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-104.63
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-67.06
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2199
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02797
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03029
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77859
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88779
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85177
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8933700000000001
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92612
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,99.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,100.5
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98447
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.37
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20034
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18111
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11962
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98007
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92398
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8421
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99017
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9169
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,99.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,99.88
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.75
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,115.62
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,116.12
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.88
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97638
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-97.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,114.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.56
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02928
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00557
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08739
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96411
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7719699999999999
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92676
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84924
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99396
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93393
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.14
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.7
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.72
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98196
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98202
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98685
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,144.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18056
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03658
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23345
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
