Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99042
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92383
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88202
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99127
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9115
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.39
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,122.75
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,122.75
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,122.75
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,112.38
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,112.5
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99322
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9931
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9895
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.56
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.82
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-114.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24913
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2134
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07343999999999999
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95651
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96936
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89712
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85403
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84195
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,92.75
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,96.12
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,97.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,71.5
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98343
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.56
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.204
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.3185
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.05534
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97549
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85425
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96597
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90399
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,99.62
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,99.75
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,115.88
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,116.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.88
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9874
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98941
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.63
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-91.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09917
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28606
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14925
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92499
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90509
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97556
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8821399999999999
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89679
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,101.38
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,101.75
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99222
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99417
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99472
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-56.13
