Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.38
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15688
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.136
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2195300000000001
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95447
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97476
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92734
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.56
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,115.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,115.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.62
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,106.5
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,107.12
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,103.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98486
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.94
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13932999999999998
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07097
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15242
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94714
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86044
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86105
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81622
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8630399999999999
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93307
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.72
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,75.62
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98773
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99384
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-94.25
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-63.31
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.07
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10204
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13008
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14363
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8963
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87323
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86239
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94131
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99384
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.28
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.33
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,96.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,96.88
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99222
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99283
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.69
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06529
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16374
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10835
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88589
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93103
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8634
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97198
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91241
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.94
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,88.5
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.62
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,92.62
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
