Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98245
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97992
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.06
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13109
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2197800000000001
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.034010000000000006
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.69
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9277
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90829
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80508
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91485
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99539
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99347
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.31
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07758999999999999
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12642
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11626
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84005
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8634
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8433799999999999
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98312
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79461
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,102.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.88
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97684
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98071
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-104.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-45.5
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.19
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05544
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06691
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14140999999999998
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93817
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7792600000000001
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81338
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97873
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96951
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89895
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97986
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99014
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08455
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14495
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06407
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94424
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68307
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77881
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98212
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96918
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8991100000000001
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
