Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.81
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.94
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-150.5
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1404
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03197
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16933
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90976
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75088
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89874
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97848
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93497
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87234
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.62
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98599
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98743
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99127
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,51.82
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-49.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-126.69
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08812
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.016040000000000002
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06249
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8707299999999999
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73739
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94461
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90668
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92648
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96808
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,49.94
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.63
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,53.19
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10057
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00108
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01134
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95215
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82895
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7568600000000001
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.13
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6786800000000001
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8850399999999999
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94879
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.43
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-69.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13869
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1888
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00072
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97028
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93234
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82571
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
