Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86349
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86111
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92645
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,71.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97287
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98804
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98981
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.31
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,174.94
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1176
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04552
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02763
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96008
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8185399999999999
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85183
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.56
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7633300000000001
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9281
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93463
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96707
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94861
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98148
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.19
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.37502
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1642
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1859
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99765
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96939
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81799
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,95.12
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,95.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.81
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7044600000000001
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8643799999999999
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95727
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.55
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,120.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,121.75
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.75
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98822
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99152
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.63
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.5
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19191
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06888999999999999
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19667
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.56
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99228
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66735
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85455
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76736
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8713700000000001
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99704
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98032
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.44
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.69
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09358
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05611
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08338999999999999
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89346
