Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8186
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86856
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7911
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8854700000000001
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95654
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99057
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99188
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99319
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,117.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,68.62
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,92.38
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09612
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01051
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10655
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.37
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89136
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7059300000000001
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8959
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8022699999999999
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8598899999999999
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95398
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,78.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.87
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.56
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09813
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12673
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11073
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8387399999999999
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8281799999999999
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8743
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.69
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70452
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89279
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96722
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93869
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97797
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.06
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-132.75
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11467
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0725
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1736
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.56
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91485
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75863
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.87
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7619600000000001
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88733
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94427
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.19
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16660999999999998
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09087
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19173
