Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90793
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8600399999999999
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91241
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.75
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73138
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8920600000000001
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96811
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94543
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,73.94
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-73.25
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.63
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05586
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04085
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11656
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87964
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8988299999999999
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87234
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.63
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73178
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87692
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99512
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96121
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98489
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.06
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.5
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19298
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15602
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09947
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8941600000000001
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8514700000000001
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87182
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.87
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.06
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7387
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87164
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96005
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95181
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98178
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,98.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-97.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.026930000000000003
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13355999999999998
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12374
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87179
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96631
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8810399999999999
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7158800000000001
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82605
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93579
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94913
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
