Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96112
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.06
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,95.94
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18257
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04631
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07362
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8872700000000001
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97339
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8772
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.62
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,31.06
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78927
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8340700000000001
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8300799999999999
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94931
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99466
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,49.81
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05562
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30584
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05571
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91687
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97046
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85183
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74078
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8367600000000001
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96393
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96872
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98181
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11583
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15209
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0302
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94861
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97134
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87649
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.56
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73565
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84759
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95181
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-139.44
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-124.69
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10384000000000004
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0179
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03685
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97723
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91705
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
