Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,21.75
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81707
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8568100000000001
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90906
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9285
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98166
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.44
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,79.63
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11461
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03929
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0645
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96594
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91135
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,24.5
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78332
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8625799999999999
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87765
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95941
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.978
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97748
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.06
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.56
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17702
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09639
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05321
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96432
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97366
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8619399999999999
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89023
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88403
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96292
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95465
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95148
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.13
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-104.31
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12828
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21428000000000005
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03505
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96817
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95978
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8957799999999999
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.5
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78808
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93124
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89065
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94281
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98422
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08257
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.195
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14321
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
