Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97433
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8775299999999999
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7478600000000001
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92529
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96851
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96338
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98233
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.56
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-120.56
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25026
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05611
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06197
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97015
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97772
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88736
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.44
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68524
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92926
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98871
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95947
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97528
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98233
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,69.56
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10375
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18364
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03618
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97848
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98422
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90442
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78888
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94293
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99094
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97937
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,22.06
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10393
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19649
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05333
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97482
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98248
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90729
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77288
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92071
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98987
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95972
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97531
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-10 01:10:00+00:00,feeder,,L1 Current (Max),A,24.88
