Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96167
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.966
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.19
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10964000000000004
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0905
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16881
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89584
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8758799999999999
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82626
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93548
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95886
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.39
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95767
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97171
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,56.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-68.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02464
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15679
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0916
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85467
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9444
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8451799999999999
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93631
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94485
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95401
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97327
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-164.68
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.63
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07842
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11614
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07802
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8731399999999999
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9714
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93698
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78915
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90286
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95831
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9519
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98007
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,133.13
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-152.75
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01283
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07732
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11611
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8787200000000001
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9744
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8865
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.88
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.94
