Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81143
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93402
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98068
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.25
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.25
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0659
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22124
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16429000000000002
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90741
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96564
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88125
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95532
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92178
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98199
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98621
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.63
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,130.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-76.31
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02568
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07094
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13548
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88431
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96576
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9172
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81866
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93265
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,63.62
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99258
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.94
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18935
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18721
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12248
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90271
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97473
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91556
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8819600000000001
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94083
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97153
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,85.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98877
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,120.69
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,54.87
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02992
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02748
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
