Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97406
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8775
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8981899999999999
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,83.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99042
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,105.94
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,45.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.69
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04103
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14733
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05486
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93823
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97092
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90961
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8715799999999999
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95789
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98871
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97675
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.81
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1436
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22094
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27944
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93246
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98791
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88754
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92654
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82937
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99899
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,102.25
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,102.38
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.38
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98035
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97934
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-112.07
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.69
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,24.06
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08132
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23867
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05476
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92367
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80938
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99121
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99945
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,104.12
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,104.62
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.38
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,110.5
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,110.75
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.62
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96548
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97604
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-43.75
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
