Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15999000000000002
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18474
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02086
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96176
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94095
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8377100000000001
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99377
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97256
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,102.12
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,102.38
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96893
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98694
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.56
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01756
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15828
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01073
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91739
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92245
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87955
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93976
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96896
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98755
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.81
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.31
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10906
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26043
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16990999999999998
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95651
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98697
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91604
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93979
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8946200000000001
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,80.5
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96173
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97681
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97794
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-90.94
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20275
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13542
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21389
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92105
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92929
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89255
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97385
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,95.5
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,95.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.62
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97299
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98547
