Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97812
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.19
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12355
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26302
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12129
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94711
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98517
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94797
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92331
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.957
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9957
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.78
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,99.75
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.12
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,95.25
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,95.12
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95752
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97494
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,36.75
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1845
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35488000000000003
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08104
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93426
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98737
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91537
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90069
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95496
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98547
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96963
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96921
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-78.5
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02214
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31707
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08002999999999999
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95459
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98956
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92535
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94894
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9588
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.75
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97235
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,141.38
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.94
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02339
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35589
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22194
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91876
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95859
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8923
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
