Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,114.12
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,114.75
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95572
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97723
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-83.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18663
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.40755
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04723
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95068
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98712
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94501
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92422
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97906
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,98.75
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,98.75
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,98.75
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,83.25
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9678
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.44
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21154
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22496
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12541
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94443
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94879
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96115
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99527
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,129.12
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,130.62
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.88
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96283
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98138
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.19
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1765
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25414000000000003
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19496
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93124
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98663
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96445
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96005
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94214
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,96.25
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97003
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,38.19
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.122
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2892
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16262
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95248
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96847
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96445
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94702
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
