Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,89.75
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,90.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.06
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.63
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-67.38
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04829
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15654
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25866
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95172
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93735
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97153
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.949
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98309
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96963
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.75
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,102.12
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,102.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.25
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97705
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97891
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-139.94
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.87
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.12
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05031
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18556
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24993
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94772
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97543
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94296
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83783
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99158
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99771
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,95.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.12
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,109.25
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,109.5
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.38
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94833
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97531
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.56
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14095
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20681
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15871
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96341
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8931899999999999
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8056
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97192
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98968
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94672
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.94
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0598
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27877
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23955
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94876
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98108
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8858600000000001
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
