Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8310200000000001
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94452
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98517
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.75
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98663
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.87
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-92.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22945
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18669
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01463
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98727
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94733
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8943200000000001
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8794200000000001
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95447
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99783
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.62
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95669
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13695
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16951
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11977
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9248
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95688
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87359
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8896200000000001
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94025
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96164
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95605
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98047
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.69
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.88
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08034
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11858
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14420999999999998
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95193
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90365
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88202
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91327
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98447
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96808
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,82.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96243
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96844
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97375
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.19
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-137.06
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.56
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22502
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02614
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16646
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
