Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94916
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8506100000000001
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92325
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90835
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97687
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96674
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95575
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97244
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.31
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-86.25
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11373
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07247
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09889
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92914
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8627
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93249
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94272
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98123
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96674
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97244
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98059
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19567
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27153
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09871
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95755
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85336
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95486
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,101.88
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95398
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-46.75
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2268300000000001
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11263
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1183
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95145
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98199
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93207
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97543
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9848
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96295
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.88
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,86.5
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96216
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Max),A,29.25
