Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,171.75
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23162
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33803
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05611
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96231
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98526
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9361
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88608
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95871
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,107.12
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,107.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.38
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,77.62
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95892
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98202
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.63
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14057999999999998
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31276
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.007490000000000002
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9603
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98715
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87008
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96249
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96387
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,86.88
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94961
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99219
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.13
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.13
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.19
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13597
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01521
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18431
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87884
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8802200000000001
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90118
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9002700000000001
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9733
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99701
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,108.88
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,109.25
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95966
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99127
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.06
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-117.75
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12255
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18947
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01646
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98566
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85849
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94238
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93732
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99304
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,99.88
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,100.38
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,74.38
