Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96863
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98486
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98242
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.19
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.06
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09944
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21892
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06685
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85675
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8931600000000001
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93805
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98877
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,98.38
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,98.88
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99017
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.87
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15688
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30922
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12926
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95602
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99078
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92941
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87646
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,119.88
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,120.12
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,100.38
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96063
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97391
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,120.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.055560000000000005
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30724
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08165
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96936
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98822
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8601700000000001
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8651700000000001
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90988
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,110.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,110.38
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95193
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97333
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.37
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1581
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2582
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26281
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94815
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95795
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94858
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
