Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.14
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,101.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95834
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96384
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,66.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.13
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09953
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18404
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12675999999999998
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94812
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9722
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91293
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.5
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97302
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8891600000000001
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99127
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.56
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.5
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-78.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2596
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03722
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23867
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93994
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89255
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95859
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.87
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93399
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93222
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89059
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,102.75
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,103.25
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.12
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96985
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97687
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98392
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-82.44
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11241
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29055
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16844
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9144
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99573
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95297
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8348700000000001
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83841
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,108.12
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,108.38
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21355
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11791
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13433
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95059
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
