Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8582700000000001
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85119
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,96.88
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96542
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97708
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-69.56
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14662
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13252
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1082
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90268
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96616
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97406
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8569
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,105.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,106.38
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95084
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98502
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-136.94
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09828
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07481
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17427
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.69
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95761
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8585799999999999
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78555
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93783
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87485
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73532
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96732
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-48.5
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.87
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13136
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05544
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12593
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96304
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93442
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95966
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85669
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,77.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96628
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.69
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.06
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12550999999999998
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11608
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23464
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
