Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69162
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93182
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8323299999999999
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83734
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.46056
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96045
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98813
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.19
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-168.38
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00728
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16234
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.06181
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88544
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90344
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8246700000000001
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.13
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90582
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90155
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75564
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9834
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.31
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-82.69
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-93.5
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00304
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00032
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0822
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.19
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7670600000000001
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.74725
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78082
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79715
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89975
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89371
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99301
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99026
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,106.63
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,77.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,27.38
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07207000000000001
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10759
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21846
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94653
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66781
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97031
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8772
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8565
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77145
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.83
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,75.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,103.12
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.25
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99356
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97974
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.93
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-137.75
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
