Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,69.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01039
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0927
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05983
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58596
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76052
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87866
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79501
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9379
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.64318
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.31
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.58
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95569
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98697
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97842
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.75
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.69
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.69
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00456
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1559
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26143
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-98.44
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-78.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.08409
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.1122
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8844
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,34.37
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96432
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.5855
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.27047
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9779
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.19
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,93.31
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11388
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14824
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20009
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92889
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97873
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8822
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.19
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75875
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96674
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71646
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94778
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.69
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,39.57
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15807000000000002
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03001
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10854
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83029
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9375
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89325
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8610200000000001
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96701
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98099
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,85.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
