Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95334
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97394
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.56
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20119
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24184
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19258
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89761
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98621
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90268
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83026
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99796
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,99.5
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,100.12
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,114.38
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,115.25
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95865
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98627
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98273
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.56
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.06
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10771
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14424
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15709
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93198
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94574
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7588199999999999
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.13
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82165
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92981
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8404799999999999
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,76.12
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95822
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.5
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,29.69
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1469
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17107
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16355999999999998
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88644
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86392
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,23.06
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94311
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96075
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8642299999999999
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,87.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.88
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95135
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98523
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.44
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.06
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.06
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1675
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04915
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20064
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94678
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8316
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7915
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92917
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88107
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98602
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
