Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96133
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.974
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-69.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06505
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2799
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12239
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.44
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95386
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87774
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7926
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.69
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81405
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8845799999999999
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82635
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98538
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-90.56
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,89.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04707
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1884
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04897
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84005
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94928
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7821899999999999
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7702
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97128
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85959
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.81
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.88
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.63
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09545
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0074
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06688
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47369
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7751399999999999
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91675
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70428
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86987
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7003699999999999
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95648
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98343
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,94.44
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1378
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05293
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13567
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83035
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8299799999999999
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8382200000000001
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-40.44
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,139.19
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9379
