Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.60385
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.01683
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96847
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9856
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.37
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00899
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08473
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2574
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5249
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7961699999999999
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,27.32
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82544
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9328
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.46993
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,102.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97031
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98581
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,33.44
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01158
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18849
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12554
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8270200000000001
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96466
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92926
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95071
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.47329
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98349
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.991
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99091
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.56
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-157.94
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26384
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20873000000000005
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02635
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48138
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95856
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81628
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9418
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.70626
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.32457
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99103
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9779
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99063
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.94
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.06
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0136
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11369
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19683
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.69
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5068
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84219
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7280800000000001
