Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-31.93
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,50.94
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81765
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.64999
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.53762
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9689
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99002
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07405
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07726
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02818
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4543100000000001
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96716
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85574
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-53.81
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8866299999999999
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82837
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.26076
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,97.25
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,97.5
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.38
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96344
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99258
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.44
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.94
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,25.94
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16118
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08034
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11565
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-133.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-51.56
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.40383
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61831
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8049
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-94.75
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92129
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.76727
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.03615
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.89
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95883
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99561
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-76.75
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,76.38
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06114
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18428
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09294
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7421800000000001
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73947
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,53.12
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87689
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95993
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.50756
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.06
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-92.18
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07503
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11324
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06911
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
