Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-69.19
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97937
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29659
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69366
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.75
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98563
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.66592
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.92
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,101.38
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,102.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.75
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.94
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-151.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.25
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11229
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.17055
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07359
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.31
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-62.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97235
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9028
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21868
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,108.13
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93201
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94189
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.08394
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9592
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96497
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-82.75
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-149.88
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-95.75
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11656
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06752000000000001
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05193
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99142
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.85992
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7293
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-76.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,169.62
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80465
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.18099
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.86392
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97064
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98776
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-93.44
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00105
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0425
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02428
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.5
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-102.06
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8504
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95639
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.15886
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8067
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8983700000000001
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.43954
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,27.56
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,29.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.88815
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88428
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8652
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,N Current (Max),A,0.0
