Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.69
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.69
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15621
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03609
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10271
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-61.37
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48916
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.18639
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.34423000000000004
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.5
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-56.81
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73352
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.32366
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99707
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.39
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,77.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98773
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98871
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-101.25
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.06
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,47.81
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0443
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09487
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17037
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.44
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70031
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90295
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81985
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,163.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7560399999999999
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.54668
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.74621
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9953
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-128.5
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0641
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13509000000000002
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.007640000000000002
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.25
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-47.5
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4909
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86615
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54147
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,78.75
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86969
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.6842600000000001
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.06188
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99149
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96979
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.81
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,96.75
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.62
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06081
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00334
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29299000000000003
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-84.75
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94388
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.04073
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-122.19
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-177.13
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9313
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.34035
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.90488
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.92
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,79.75
