Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98068
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98965
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97723
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.93
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-149.5
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15192999999999998
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21596
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.10143
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.5
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-57.69
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83941
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70129
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.4300100000000001
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-49.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92902
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.46642
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97235
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.37
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96945
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-72.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.025960000000000004
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00169
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03294
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8163699999999999
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8781399999999999
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77594
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94562
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90484
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73758
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98468
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99142
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06084
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14443
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12441
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.31
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.94
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82657
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5971
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76876
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.56
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70452
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8759100000000001
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7509399999999999
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98642
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-78.44
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,54.19
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.69
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02919
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11986
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11431
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7771
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89456
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82736
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81588
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99252
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84311
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
