Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9762
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.75
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-113.94
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00755
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18874
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01387
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.63
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8805799999999999
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6437
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63568
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-31.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76117
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6488
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97974
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96661
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.87
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,149.56
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00838
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12650999999999998
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19393
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.44
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.38
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.53579
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60583
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90826
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8823799999999999
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,178.25
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-104.13
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03798
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11479
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23351
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.63
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.5
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97113
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7034
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6452899999999999
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.37
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7540600000000001
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9743
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90442
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98486
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98212
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.5
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-57.06
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,163.19
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0183
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0034
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15364
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.25
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96283
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61303
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69793
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.75
