Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98965
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86526
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,99.88
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,100.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,14.56
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.06
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08067
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11687
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02638
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-49.19
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97162
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51586
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79327
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94147
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96365
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78518
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99033
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.06
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-91.44
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10811
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01341
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0688
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.75
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76822
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76693
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.63
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7145600000000001
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99493
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8422799999999999
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.62
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99316
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9382
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0013
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1837
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13097
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-47.38
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58923
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78817
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95413
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8682200000000001
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,90.5
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96631
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96658
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98682
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.81
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,49.25
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10964000000000004
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18947
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11534
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
