Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8707299999999999
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78305
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.5
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7619
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98834
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.922
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.14
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,79.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9881
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-73.69
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.06
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20671
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07039
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12578
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9953
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94141
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91547
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.44
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78198
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90546
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,92.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,92.75
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99048
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99512
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99036
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.06
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15547
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07546
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01964
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93747
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86105
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87155
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90811
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93725
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,89.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,89.62
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,89.25
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,92.12
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,100.75
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.25
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98904
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99457
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.69
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.69
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05748
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04173
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12993
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.44
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8465600000000001
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.52813
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75579
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98337
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95227
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.44
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,16.44
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.63
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93072
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88461
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95154
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Max),A,91.12
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,74.88
