Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.94
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,107.44
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07173
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.04945
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20308
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.25
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9303
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74234
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81512
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85293
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92862
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99817
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,114.38
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,88.62
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,125.88
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,144.62
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.25
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95789
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.75
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05409
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1155
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12236
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.37
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8964799999999999
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6601199999999999
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80261
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75152
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93454
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98248
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,76.88
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99628
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98007
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,65.81
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.19
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03435
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13173
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1407
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93417
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93823
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8587299999999999
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80774
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94961
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,94.88
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.987
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98694
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.75
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,58.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10332
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32653000000000004
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23732
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98712
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9237
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.94
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7329100000000001
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97937
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92532
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,114.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,114.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.12
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,86.12
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
