Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9834
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98376
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99426
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18636
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1816
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28716
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96222
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8321200000000001
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92963
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77847
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98709
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99442
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,116.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,116.75
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.62
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.06
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,100.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.93
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01753
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06914
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20031
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99005
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8436899999999999
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95544
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93487
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94394
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,94.38
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,95.12
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.37
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96472
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99289
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98312
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12557
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0757
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24984
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8438399999999999
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8295899999999999
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97009
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78851
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98758
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99625
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,107.62
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,107.75
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.75
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99231
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98251
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-127.87
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03407
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22252
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2307
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8082600000000001
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91885
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9303
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8381299999999999
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93771
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
