Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98358
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99316
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99539
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.06
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10103
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09923
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18379
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92441
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93185
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81375
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7702600000000001
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97763
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99893
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,85.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,122.12
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,122.25
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.25
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97638
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96503
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-133.13
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.94
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.015790000000000002
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17678
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08394
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8724
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96304
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8956
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.56
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72128
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85034
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92129
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95825
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95517
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98862
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-64.19
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,71.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17332999999999998
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29277
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04414
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96753
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9368
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83163
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.87
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71365
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98853
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98425
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99069
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.31
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.12
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.81
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05824
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27184
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11473
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93262
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9422
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76165
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.25
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.94
