Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71432
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89261
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96222
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,71.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98273
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.68
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.06
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18538
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1303
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12343
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90256
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91104
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8635799999999999
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.13
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74908
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.863
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97922
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99722
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99612
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-62.19
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.44
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18074
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1404
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16457
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84125
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8128
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8821100000000001
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.44
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73822
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87497
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95102
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,97.25
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.12
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.63
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95904
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99237
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99365
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-52.81
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10777
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06969
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.006490000000000001
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81823
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8347399999999999
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8948299999999999
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.13
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96872
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8787200000000001
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94992
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,87.62
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99414
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99548
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,117.44
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10167
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08257
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21462
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.06
