Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92093
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80996
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82788
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.44
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6754399999999999
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8955700000000001
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95251
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,81.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98196
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96384
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98633
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.31
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-96.25
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07774
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01994
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27089
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83746
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8237
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9418
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75167
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8887
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9942
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95404
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97214
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.13
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,108.19
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.56
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05956
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.08463999999999999
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1202
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86969
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8638
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8451200000000001
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71475
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96564
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95572
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96786
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95505
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.12
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,88.94
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-141.31
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15117
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06258
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00804
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.19
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93945
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8744799999999999
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78415
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7272
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92459
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96271
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94965
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92615
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95642
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.87
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.25
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
