Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9888
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97717
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-101.38
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.94
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,88.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0016600000000000002
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21196
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04338
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86715
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8634299999999999
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.69
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8962700000000001
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95615
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9237
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94803
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.69
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,67.94
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14858
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0305
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26833
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8356299999999999
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96341
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87982
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97894
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94199
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9552
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.88
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93869
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98025
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94995
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.88
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-85.25
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-67.69
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.033710000000000004
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12459
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08678
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84839
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96756
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93988
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98294
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89465
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96204
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93899
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97574
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9632
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15342999999999998
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17156
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0753
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81952
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9603
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91339
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
