Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86365
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93481
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9632
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97055
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.44
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00633
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20836
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17873
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85388
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91666
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96661
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95425
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96497
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-52.75
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,64.56
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-69.62
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08913
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11653
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04958
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8542200000000001
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93976
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8576299999999999
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94287
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97858
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95792
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.69
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-76.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11327
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03224
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23732
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81466
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96704
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92883
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98489
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.76693
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95789
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98212
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94131
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.87
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.56
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05397
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00349
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09355
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
