Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80087
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9679
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90918
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78268
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91269
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94125
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95816
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95593
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-118.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.94
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.37
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.028030000000000003
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08623
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02055
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86169
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96454
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9151
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82849
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9519
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95584
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.5
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1379
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10033
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13759000000000002
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88208
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96231
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90158
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.31
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8365100000000001
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95935
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.84
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94363
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95615
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9555
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-53.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15892
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.135
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1238
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91382
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96057
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93088
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97687
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92044
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94211
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94437
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,13.88
