Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-90.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.06
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-99.32
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10561
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05339
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01881
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80514
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95038
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90533
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88254
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98938
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96732
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,73.69
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.63
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1006
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15775999999999998
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13555
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7995899999999999
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9559
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87808
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98123
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89264
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95337
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96493
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98669
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-104.5
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.69
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05235
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15264
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24074
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81787
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95874
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90332
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8341
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95956
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96954
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.69
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,36.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06007000000000001
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22252
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10231
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85949
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95319
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88602
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8993200000000001
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98816
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,62.0
