Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95349
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97098
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-117.38
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,72.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,41.25
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0663
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07259
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08152999999999999
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87564
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95669
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90912
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.37
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93381
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,63.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95187
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97241
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-172.62
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12855999999999998
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12834
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00716
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8669100000000001
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96213
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86087
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9277
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94119
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98276
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,55.25
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09639
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12525999999999998
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14115999999999998
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84244
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95566
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8555
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.63
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97592
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90164
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97278
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,63.62
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94821
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9752200000000001
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9750700000000001
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,27.06
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.031139999999999998
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0341
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19619
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85565
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9659700000000001
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91122
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91366
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9664299999999999
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
