Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95785
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-51.94
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1519
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13277
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14390999999999998
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8396299999999999
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9460700000000001
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91595
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8275399999999999
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93558
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9663700000000001
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,69.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.06
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96246
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.38
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12935
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16674
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18584
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8449399999999999
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9577600000000001
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92001
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8425299999999999
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8821399999999999
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96924
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9483600000000001
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-108.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,32.43
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18682
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06535
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01488
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9065799999999999
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95914
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8633700000000001
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8273
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8802200000000001
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9975299999999999
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96124
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774799999999999
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,139.38
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.44
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09834
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1154
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07582
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89175
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96329
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89392
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
