Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8925799999999999
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9040799999999999
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9909100000000001
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,238.31
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9643200000000001
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-90.69
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,82.75
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.006
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1592
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16237000000000001
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9037799999999999
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93335
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8493299999999999
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94263
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,238.59
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96765
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97595
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97501
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-105.94
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.88
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-92.44
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00307
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07131
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12584
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90286
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9718600000000001
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91525
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94919
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9943799999999999
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9707600000000001
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761700000000001
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.75
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-98.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.037739999999999996
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10137
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05968
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91504
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97464
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9067700000000001
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8563799999999999
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94839
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96844
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97067
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9803200000000001
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,83.69
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.94
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09151000000000001
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12938
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17128
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
